Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
410011,Albertus Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
