Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
410011,Albertus Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
