Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
