Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410011,Albertus Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.93
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
