Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
410011,Albertus Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410011,Albertus Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410011,Albertus Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
410011,Albertus Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
