Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410011,Albertus Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.67
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.72
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
410011,Albertus Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.34
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410011,Albertus Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
