Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
410011,Albertus Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.65
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
410011,Albertus Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410011,Albertus Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410011,Albertus Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.44
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
