Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
410011,Albertus Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.42
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.48
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410011,Albertus Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410011,Albertus Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.0
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410011,Albertus Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410011,Albertus Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
