Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410011,Albertus Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
410011,Albertus Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410011,Albertus Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.76
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410011,Albertus Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410011,Albertus Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
