Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410011,Albertus Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.81
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.52
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
410011,Albertus Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
410011,Albertus Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
410011,Albertus Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.67
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.31
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
410011,Albertus Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.64
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
410011,Albertus Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.06
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.29
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
410011,Albertus Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
