Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.53
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.5
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
410011,Albertus Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.28
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.67
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.8
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410011,Albertus Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.91
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.48
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.8
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
410011,Albertus Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.99
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.5
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410011,Albertus Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.79
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.0
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.04
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.96
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
410011,Albertus Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
