Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.51
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410011,Albertus Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410011,Albertus Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.42
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.8
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.41
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.49
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.9
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
410011,Albertus Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.87
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.77
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.85
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.76
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
