Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.37
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.64
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.63
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.51
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.03
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.5
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.52
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.18
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.8
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410011,Albertus Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.58
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.62
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.96
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.86
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.23
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.12
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410011,Albertus Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.52
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.27
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.74
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.25
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410011,Albertus Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.71
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.49
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.8
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
