Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.39
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.08
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.88
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.14
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.44
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410011,Albertus Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.46
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.74
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.4
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
410011,Albertus Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.81
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.08
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.73
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.94
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.28
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.1
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
410011,Albertus Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.72
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.28
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
410011,Albertus Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.32
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.31
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.12
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
