Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.94
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.52
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.82
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.65
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.52
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
410011,Albertus Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.2
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.65
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.31
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.02
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.33
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.24
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.76
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.58
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.8
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410011,Albertus Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.73
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.13
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
