Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.31
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.49
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.64
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.05
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.06
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.77
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.07
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410011,Albertus Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
