Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.58
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.9
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.39
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.9
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
410011,Albertus Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.03
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.54
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410011,Albertus Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.73
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410011,Albertus Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.91
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
