Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
410011,Albertus Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410011,Albertus Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
410011,Albertus Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.74
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.07
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410011,Albertus Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.94
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.8
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,19.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.16
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
410011,Albertus Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.88
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410011,Albertus Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
