Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.76
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.61
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.66
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
410011,Albertus Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.26
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.3
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,16.54
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
410011,Albertus Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
