Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410011,Albertus Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.02
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
410011,Albertus Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
