Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
