Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
