Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
410011,Albertus Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
