Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
