Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
410011,Albertus Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
410011,Albertus Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
