Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410011,Albertus Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410011,Albertus Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410011,Albertus Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
