Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
410011,Albertus Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410011,Albertus Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
410011,Albertus Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
410011,Albertus Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410011,Albertus Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410011,Albertus Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
