Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410011,Albertus Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
410011,Albertus Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410011,Albertus Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.21
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
410011,Albertus Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
410011,Albertus Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
