Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
410011,Albertus Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.37
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
410011,Albertus Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
410011,Albertus Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410011,Albertus Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
