Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
410011,Albertus Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
410011,Albertus Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410011,Albertus Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
410011,Albertus Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.38
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
410011,Albertus Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410011,Albertus Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
