Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.73
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.74
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.6
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.28
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.35
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.95
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.89
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.1
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410011,Albertus Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.08
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
