Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.7
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
410011,Albertus Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.72
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.89
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.9
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
410011,Albertus Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.2
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.37
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.43
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.78
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.86
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.54
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.12
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
