Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.49
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.11
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.23
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.95
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.71
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.09
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.0
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.46
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.49
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
