Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.24
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.24
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.8
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.14
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.2
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.89
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.98
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.62
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.37
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.74
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.54
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410011,Albertus Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.29
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
