Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.21
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.16
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.3
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.2
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.78
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.28
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.2
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410011,Albertus Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.87
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410011,Albertus Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
