Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.23
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.68
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.6
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.5
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.55
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.38
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.86
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410011,Albertus Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.8
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410011,Albertus Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.14
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,147.0
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
410011,Albertus Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.08
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.78
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
410011,Albertus Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.05
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.13
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410011,Albertus Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
