Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.27
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.79
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.4
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410011,Albertus Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.38
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
410011,Albertus Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.77
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,140.2
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.46
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.4
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410011,Albertus Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.13
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410011,Albertus Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
410011,Albertus Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
