Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.37
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410011,Albertus Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.59
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.07
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410011,Albertus Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410011,Albertus Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410011,Albertus Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.68
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410011,Albertus Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.19
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
