Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.49
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
