Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.5
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.0
