Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
