Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
