Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410011,Albertus Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.55
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
410011,Albertus Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
