Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410011,Albertus Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
410011,Albertus Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
