Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
410011,Albertus Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
