Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
410011,Albertus Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
410011,Albertus Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
