Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410011,Albertus Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
410011,Albertus Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410011,Albertus Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.95
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410011,Albertus Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.64
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
410011,Albertus Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
