Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
410011,Albertus Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
410011,Albertus Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410011,Albertus Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.83
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.21
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.9
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410011,Albertus Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.14
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410011,Albertus Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.52
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410011,Albertus Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
