Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410011,Albertus Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410011,Albertus Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.62
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.94
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.7
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.1
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.26
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.29
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.8
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410011,Albertus Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
