Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410011,Albertus Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
410011,Albertus Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.68
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410011,Albertus Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.43
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.23
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410011,Albertus Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.98
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410011,Albertus Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
410011,Albertus Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410011,Albertus Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.1
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
