Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
410011,Albertus Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.25
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
410011,Albertus Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.3
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.07
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
410011,Albertus Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.17
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410011,Albertus Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.54
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.6
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
