Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.75
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.2
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.7
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.27
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.49
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.61
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.69
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.17
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.51
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.54
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.98
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.75
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.54
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
