Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.39
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.73
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.14
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.18
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.52
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.45
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.22
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.39
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.16
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.69
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.84
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.8
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.44
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.49
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
