Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.67
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.5
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.8
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.44
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.46
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.45
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.18
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.99
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.72
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.7
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
410011,Albertus Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.54
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
