Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.31
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.21
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.92
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.77
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.44
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.39
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.19
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410011,Albertus Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.99
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.32
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.78
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.3
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.94
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.01
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.6
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.81
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.96
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
