Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.42
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.01
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.1
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.62
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.57
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.03
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.7
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
410011,Albertus Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.8
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.52
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.61
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.48
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410011,Albertus Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.69
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.11
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
