Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.97
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.38
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.62
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.18
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410011,Albertus Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.7
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.52
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.95
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
410011,Albertus Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.54
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.15
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410011,Albertus Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.65
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.09
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410011,Albertus Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.77
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.42
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.6
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.04
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
410011,Albertus Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,39.99
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410011,Albertus Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
