Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.68
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.24
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.8
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410011,Albertus Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.78
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410011,Albertus Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
410011,Albertus Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
410011,Albertus Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
410011,Albertus Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.68
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410011,Albertus Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
