Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.54
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.7
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.39
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.18
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.76
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.32
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410011,Albertus Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,19.36
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410011,Albertus Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
