Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410011,Albertus Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
