Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410011,Albertus Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.33
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
410011,Albertus Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410011,Albertus Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410011,Albertus Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
