Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
410011,Albertus Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.87
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
410011,Albertus Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
410011,Albertus Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
410011,Albertus Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
