Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
