Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
410011,Albertus Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410011,Albertus Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410011,Albertus Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410011,Albertus Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
